Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,183.6
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,181.2
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,40.57
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,44.15
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,42.1
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
775773,Droitwich Park - Droitwich,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.73
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.83
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,40.69
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,41.35
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,45.33
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.58
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,40.86
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,43.89
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,45.36
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
775773,Droitwich Park - Droitwich,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.17
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,42.81
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.8
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,40.49
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,44.3
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.3
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.79
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,43.18
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,39.73
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,46.76
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.98
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.11
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,43.22
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,37.63
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,46.6
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,194.1
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.88
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.11
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,43.31
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,40.1
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,49.13
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
775773,Droitwich Park - Droitwich,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.71
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
