Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,42.24
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,44.91
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,50.47
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
775773,Droitwich Park - Droitwich,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,209.5
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.33
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,44.55
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,41.65
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,46.46
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
775773,Droitwich Park - Droitwich,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.48
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,43.95
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,45.53
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,43.89
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,188.5
775773,Droitwich Park - Droitwich,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.92
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,43.29
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,43.65
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,45.03
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,180.7
775773,Droitwich Park - Droitwich,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,48.34
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,44.06
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,48.72
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,200.7
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
775773,Droitwich Park - Droitwich,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,202.1
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.73
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,45.14
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,41.11
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,51.15
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,212.3
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.58
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.94
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,39.78
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,40.9
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,51.62
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
775773,Droitwich Park - Droitwich,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.54
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.51
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,37.11
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,45.14
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,54.14
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
775773,Droitwich Park - Droitwich,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,224.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,35.1
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,46.32
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,55.56
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,193.0
775773,Droitwich Park - Droitwich,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,230.7
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.1
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
