Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.43
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,38.1
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,39.97
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,54.48
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,227.1
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.84
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,39.57
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,56.12
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
775773,Droitwich Park - Droitwich,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.95
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,40.28
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,51.87
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
775773,Droitwich Park - Droitwich,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,217.1
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.3
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.44
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,37.94
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,45.52
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,49.35
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
775773,Droitwich Park - Droitwich,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.52
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,33.98
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,42.13
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,50.32
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,210.3
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.69
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,34.78
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,38.87
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,49.07
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
775773,Droitwich Park - Droitwich,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,205.7
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,32.82
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,40.18
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,44.27
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,185.6
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.73
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,40.33
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,52.97
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,222.8
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.36
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.8
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,38.44
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,44.17
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,50.66
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
775773,Droitwich Park - Droitwich,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,212.1
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.32
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.72
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
