Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.66
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,39.51
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,46.52
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,54.51
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,194.2
775773,Droitwich Park - Droitwich,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,229.3
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.64
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.0
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,39.89
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,43.01
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,54.35
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,228.0
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.37
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.28
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,40.06
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,44.53
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,52.3
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,186.4
775773,Droitwich Park - Droitwich,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,219.6
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.2
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,44.78
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,35.61
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,46.76
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,195.6
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.24
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.15
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,48.71
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,38.69
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,49.99
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,204.4
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
775773,Droitwich Park - Droitwich,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,208.9
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.27
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.17
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.67
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,52.19
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,43.27
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,49.84
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,217.9
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.2
775773,Droitwich Park - Droitwich,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.55
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,51.55
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,40.38
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,50.26
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,215.3
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,168.0
775773,Droitwich Park - Droitwich,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,210.4
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.52
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,49.47
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,47.3
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,47.41
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,210.6
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,197.9
775773,Droitwich Park - Droitwich,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,200.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.72
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
