Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,34.81
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,47.4
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,198.2
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.37
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.38
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,39.97
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,41.95
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,52.84
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,220.8
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.34
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,40.23
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,44.43
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,49.79
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,208.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.52
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.88
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,43.77
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,54.44
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,182.7
775773,Droitwich Park - Droitwich,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.88
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.76
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,37.59
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,48.09
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,54.34
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,227.2
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.97
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,37.81
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,44.75
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,55.31
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
775773,Droitwich Park - Droitwich,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,231.6
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.68
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.53
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,38.01
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,41.84
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,51.65
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,216.9
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.76
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,39.75
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,44.66
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,46.58
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
775773,Droitwich Park - Droitwich,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.7
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,40.93
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,40.98
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,44.52
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,172.4
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.68
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.23
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
