Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,38.75
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,39.71
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,50.34
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
775773,Droitwich Park - Droitwich,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,212.9
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.91
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.76
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,35.95
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,47.13
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,168.9
775773,Droitwich Park - Droitwich,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,200.9
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,31.99
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,38.26
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,44.73
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.27
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,35.24
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,38.89
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,47.91
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
775773,Droitwich Park - Droitwich,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,201.3
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.16
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.62
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,34.6
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,34.72
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,48.22
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
775773,Droitwich Park - Droitwich,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.0
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,33.56
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,37.41
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,45.6
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
775773,Droitwich Park - Droitwich,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.2
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,33.97
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,43.57
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,48.0
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,182.5
775773,Droitwich Park - Droitwich,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,203.4
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.73
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,33.92
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,41.67
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,51.11
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,215.5
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.59
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.22
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.08
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,29.61
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,39.97
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,45.53
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.32
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.24
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
