Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,35.36
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,45.91
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,48.89
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
775773,Droitwich Park - Droitwich,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,205.9
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,32.2
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,38.47
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,43.45
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
775773,Droitwich Park - Droitwich,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,30.2
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,33.86
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,40.21
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,32.32
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.92
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,34.65
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.58
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,30.89
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,25.89
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,37.67
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,28.54
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,32.34
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,37.34
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
775773,Droitwich Park - Droitwich,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.18
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,28.6
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,30.17
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,32.1
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,28.12
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,28.2
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,32.43
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,27.81
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,23.7
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,32.37
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
