Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,26.71
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,23.43
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,28.67
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,22.31
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,26.39
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,23.99
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,24.05
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.65
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,21.45
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,23.32
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,23.53
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,26.25
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,22.67
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,26.16
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,20.04
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,28.04
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,20.22
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
