Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,28.61
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,35.95
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.57
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,22.25
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,36.97
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,20.94
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,36.2
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,22.03
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,37.42
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.56
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,39.26
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,22.14
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,38.81
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,38.95
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,21.09
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,38.08
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.81
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
