Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.85
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,40.93
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.26
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,37.12
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.8
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,37.56
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,20.97
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,38.31
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,38.91
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,22.9
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,38.63
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.95
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,39.47
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,22.61
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,108.3
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,42.14
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,24.63
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,112.3
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.56
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,39.77
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,24.12
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
