Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,39.98
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,22.84
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,45.03
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.8
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,122.8
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.23
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,39.22
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.6
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,39.84
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,22.93
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,24.01
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,22.72
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.01
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,37.8
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,24.42
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,22.72
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,39.68
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,33.1
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,24.68
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,22.59
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,38.71
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,26.54
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,25.36
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,39.85
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
