Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,26.18
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.27
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,38.77
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,158.8
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.92
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,22.7
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,39.33
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,26.32
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,21.88
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,31.59
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,27.13
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,23.12
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,32.55
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.32
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,25.03
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,35.67
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
775773,Droitwich Park - Droitwich,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,25.81
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,27.93
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,33.84
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,26.06
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,25.86
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.64
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
775773,Droitwich Park - Droitwich,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,34.0
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,25.69
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.78
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,34.1
