Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,25.58
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,29.85
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.12
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,23.78
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.95
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,29.78
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,26.65
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,35.27
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,28.28
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,27.76
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,32.44
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
775773,Droitwich Park - Droitwich,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,31.23
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.54
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,29.87
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,27.27
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,27.27
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.25
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,31.1
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,30.47
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.24
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
775773,Droitwich Park - Droitwich,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.6
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,34.58
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,28.71
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,30.43
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
775773,Droitwich Park - Droitwich,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.6
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,33.8
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,29.82
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,30.89
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
775773,Droitwich Park - Droitwich,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
