Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.7
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,39.36
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,33.83
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,42.39
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,36.59
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,44.47
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,43.76
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,35.94
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,40.63
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.14
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,41.92
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.3
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,45.16
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.65
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,39.34
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,41.65
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.17
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,34.14
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,43.43
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,34.09
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.87
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,42.21
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,34.47
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.3
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,35.32
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,40.6
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
