Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,34.37
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,33.69
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,37.9
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,38.97
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,33.71
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.97
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,39.7
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,38.47
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.82
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,39.6
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.8
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,43.42
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.05
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,41.71
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.21
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,47.49
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,48.14
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,47.82
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.2
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,201.1
775773,Droitwich Park - Droitwich,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.8
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,40.29
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,40.07
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,36.17
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.4
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,39.24
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,43.45
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,35.07
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,179.4
775773,Droitwich Park - Droitwich,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,40.34
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,44.87
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,35.08
