Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,39.13
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,42.9
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.73
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,34.99
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,45.62
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,39.94
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,187.7
775773,Droitwich Park - Droitwich,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,39.41
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,43.41
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,36.44
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775773,Droitwich Park - Droitwich,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,38.55
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,43.84
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.71
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.8
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.7
775773,Droitwich Park - Droitwich,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,42.7
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,49.7
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,37.71
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,204.4
775773,Droitwich Park - Droitwich,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.69
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,49.71
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,45.98
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
775773,Droitwich Park - Droitwich,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.5
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,35.75
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,41.87
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,49.67
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,203.7
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,36.88
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,43.53
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,50.3
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
775773,Droitwich Park - Droitwich,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,206.4
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
