Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,38.63
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,41.69
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,41.41
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
775773,Droitwich Park - Droitwich,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.03
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,31.61
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,43.32
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,39.71
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
775773,Droitwich Park - Droitwich,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.99
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.0
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,30.81
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,41.85
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.6
775773,Droitwich Park - Droitwich,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.93
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,28.3
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,40.67
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,44.18
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.6
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,30.16
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,38.36
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,43.15
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
775773,Droitwich Park - Droitwich,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.58
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,29.48
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,38.49
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,42.2
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.23
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,32.51
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,34.79
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,39.89
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.46
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.61
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,37.74
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,37.25
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,41.68
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
775773,Droitwich Park - Droitwich,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.15
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.63
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,33.98
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,34.76
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,36.53
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.87
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.06
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
