Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,34.33
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,35.64
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,36.01
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.97
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.02
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,29.62
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,31.69
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,34.65
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
775773,Droitwich Park - Droitwich,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.41
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,25.15
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,32.66
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,33.19
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
775773,Droitwich Park - Droitwich,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.09
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,34.84
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,33.04
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,30.02
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,34.16
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,36.62
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.03
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.15
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,29.23
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,41.5
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,39.29
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.74
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,25.44
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,39.19
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,38.54
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,24.83
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,38.18
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.24
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,25.45
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,37.91
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.92
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.18
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
