Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.45
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,27.32
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,41.8
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.94
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,26.53
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,37.61
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,39.06
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
775773,Droitwich Park - Droitwich,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.73
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.85
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,35.41
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,43.64
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,45.88
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
775773,Droitwich Park - Droitwich,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.2
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,26.93
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,38.32
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,45.22
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
775773,Droitwich Park - Droitwich,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.4
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,27.16
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,35.93
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,41.25
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.35
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,28.73
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,36.67
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,43.8
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,29.03
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,39.45
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,42.73
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
775773,Droitwich Park - Droitwich,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,33.76
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,45.15
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,46.16
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
775773,Droitwich Park - Droitwich,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.7
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
