Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,33.23
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,45.89
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,45.68
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.89
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.56
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.38
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,32.82
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,47.86
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,45.41
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,197.2
775773,Droitwich Park - Droitwich,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.2
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.48
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.54
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,32.7
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,43.68
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,49.77
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,179.4
775773,Droitwich Park - Droitwich,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.53
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,30.56
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,36.98
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,52.29
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,215.3
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.93
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.29
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,30.89
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,41.24
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,45.55
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.03
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.71
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.05
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.69
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.91
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,36.47
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,39.6
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,44.81
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,165.4
775773,Droitwich Park - Droitwich,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.07
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.08
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.15
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,41.49
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,46.63
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.74
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.74
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.69
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,35.91
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,44.96
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,48.02
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,201.8
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.81
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,36.7
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,42.65
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,51.78
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
775773,Droitwich Park - Droitwich,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.87
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.8
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.51
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.06
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.89
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.6
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
