Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,38.23
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,47.91
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,48.01
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.0
775773,Droitwich Park - Droitwich,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.94
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.61
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.96
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.3
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,40.95
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,51.96
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,46.67
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,174.6
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,217.1
775773,Droitwich Park - Droitwich,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,197.2
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.13
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.95
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.61
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.45
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,50.41
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,55.22
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,176.8
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,210.5
775773,Droitwich Park - Droitwich,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,233.3
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,35.94
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,42.23
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,43.42
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.43
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.54
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,40.94
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,45.56
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,48.56
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
775773,Droitwich Park - Droitwich,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,203.6
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.43
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,38.49
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,46.55
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,44.71
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,193.6
775773,Droitwich Park - Droitwich,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.67
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,40.88
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,44.26
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,48.07
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,184.1
775773,Droitwich Park - Droitwich,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.94
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.74
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.61
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,43.47
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,46.4
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,46.75
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,182.5
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,192.9
775773,Droitwich Park - Droitwich,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,195.0
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.89
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.18
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.77
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,42.99
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,49.97
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,49.87
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
775773,Droitwich Park - Droitwich,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,208.4
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.03
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
