Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,40.22
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,48.2
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,47.47
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,200.3
775773,Droitwich Park - Droitwich,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.99
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.81
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,40.48
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,44.87
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,50.05
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,209.9
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.1
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.16
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,43.22
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,43.29
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,49.5
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
775773,Droitwich Park - Droitwich,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,209.7
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.93
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,37.85
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,38.1
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,41.93
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.27
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,38.15
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,42.57
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,42.39
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,178.6
775773,Droitwich Park - Droitwich,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,43.03
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,44.25
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,44.22
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,181.4
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.9
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.66
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,37.96
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,40.53
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,56.63
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
775773,Droitwich Park - Droitwich,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,239.3
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.53
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,33.97
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,38.89
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,47.64
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
775773,Droitwich Park - Droitwich,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,34.37
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,37.72
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,45.17
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
775773,Droitwich Park - Droitwich,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.98
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
