Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.35
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,36.15
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,45.94
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,193.3
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,31.35
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,37.71
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,47.77
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,157.4
775773,Droitwich Park - Droitwich,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.65
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,38.6
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,41.62
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
775773,Droitwich Park - Droitwich,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.15
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.82
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,35.37
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,43.14
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,43.96
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
775773,Droitwich Park - Droitwich,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,33.2
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,38.73
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,44.42
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.23
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,35.63
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,38.23
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,41.8
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,30.54
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,40.13
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.3
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,27.13
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,37.06
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
775773,Droitwich Park - Droitwich,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
