Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,27.09
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.01
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,32.65
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
775773,Droitwich Park - Droitwich,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.4
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,25.31
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,33.73
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
775773,Droitwich Park - Droitwich,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,28.54
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,32.32
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,36.08
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.5
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,29.6
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,32.41
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,34.41
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.6
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,27.11
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.99
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,31.17
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
775773,Droitwich Park - Droitwich,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.7
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,27.24
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,21.57
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,30.23
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.8
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,23.04
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,24.1
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.9
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.25
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,21.33
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.0
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,25.06
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
