Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.1
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,24.44
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,28.71
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,24.93
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,28.5
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,25.96
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.25
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,31.08
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,25.96
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,30.91
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,25.47
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,30.98
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,30.57
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,29.31
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,30.95
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,27.41
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,30.21
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,27.54
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,31.81
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,28.15
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
