Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,34.45
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,29.34
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,33.02
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,30.31
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,32.71
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,18.5
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,30.82
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.55
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,30.7
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,29.87
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.77
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,30.48
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,28.86
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.19
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,32.44
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,28.99
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,32.56
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,17.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,29.04
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,33.6
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,28.28
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,32.78
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,28.76
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
