Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,33.32
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,28.66
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.48
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.36
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,28.4
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,34.67
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,28.42
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.84
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,36.66
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,28.74
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,34.29
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,29.08
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,34.8
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,19.94
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,30.81
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,33.51
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,32.49
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,33.57
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,20.23
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,32.49
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
