Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,22.32
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,21.47
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.85
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.6
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,21.58
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,18.64
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,22.56
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,23.42
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.25
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,24.02
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,24.43
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.03
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,24.79
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,35.3
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,25.84
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,21.36
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,25.59
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.4
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,25.63
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,25.89
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.6
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,25.5
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.9
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,27.6
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
