Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,27.18
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.01
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,26.95
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.9
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.45
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,27.99
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,36.0
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,26.84
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,24.69
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,27.83
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,25.22
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,23.35
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,29.32
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.68
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,22.43
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,29.95
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,36.5
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,29.35
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,24.2
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,32.19
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,36.7
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.97
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,25.84
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,32.69
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,36.8
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,28.18
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,27.18
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,28.52
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
775773,Droitwich Park - Droitwich,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.37
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,27.7
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,29.65
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
