Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,37.1
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,31.5
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,28.6
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,30.71
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,37.2
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,34.78
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,31.39
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,32.86
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
775773,Droitwich Park - Droitwich,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,37.3
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,34.68
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,33.78
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.99
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,37.5
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,34.61
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,30.73
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,34.06
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
775773,Droitwich Park - Droitwich,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,37.6
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,38.25
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,35.28
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.65
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,37.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,38.15
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,38.82
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,34.89
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,38.79
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,39.02
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,35.71
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,38.1
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,36.67
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,38.63
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,38.3
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,43.24
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,32.63
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,41.69
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,48.5
