Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,38.4
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,33.86
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.29
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,38.52
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
775773,Droitwich Park - Droitwich,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,38.6
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,35.73
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.54
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,37.41
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
775773,Droitwich Park - Droitwich,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,38.7
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,36.34
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,30.96
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,42.2
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.3
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
775773,Droitwich Park - Droitwich,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,175.4
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,38.9
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,31.53
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,43.99
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775773,Droitwich Park - Droitwich,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,39.1
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,30.76
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,32.46
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,38.92
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,39.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,33.14
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,38.42
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,40.99
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
775773,Droitwich Park - Droitwich,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,39.3
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,35.38
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,33.68
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,48.89
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,39.4
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,33.11
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,34.31
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,46.87
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.3
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
