Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.5
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,33.18
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,36.82
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,47.33
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,194.9
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,39.6
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.48
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,46.68
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,59.5
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.5
775773,Droitwich Park - Droitwich,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,245.7
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,39.6
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,35.16
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,38.71
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,46.16
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,39.7
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,39.5
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,43.52
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,42.14
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,39.8
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,38.49
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,45.78
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,47.79
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
775773,Droitwich Park - Droitwich,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,197.3
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,40.0
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,42.1
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,40.29
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,40.0
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,41.83
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,39.12
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,41.63
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
775773,Droitwich Park - Droitwich,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,40.3
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,45.12
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,186.0
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
775773,Droitwich Park - Droitwich,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,33.87
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,36.01
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,42.48
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.99
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
