Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,40.1
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,35.58
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,44.66
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
775773,Droitwich Park - Droitwich,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,47.39
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,38.81
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,47.72
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,195.3
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.17
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,40.3
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,41.82
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,36.61
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,202.7
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.92
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.57
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,40.4
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,41.97
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,36.69
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,44.26
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,40.5
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,44.89
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.6
775773,Droitwich Park - Droitwich,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,40.4
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,35.15
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,39.65
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,44.82
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,40.4
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,31.29
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,35.43
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,44.95
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
775773,Droitwich Park - Droitwich,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.42
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,40.3
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,27.01
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,37.44
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,42.62
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.62
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,40.1
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,39.82
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,47.21
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,165.8
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.73
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.13
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.09
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
