Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.95
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,38.38
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,42.57
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,48.93
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
775773,Droitwich Park - Droitwich,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,206.0
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.97
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.83
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,33.87
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,39.54
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,40.84
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
775773,Droitwich Park - Droitwich,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.31
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.07
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,40.1
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,38.37
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,42.73
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,42.6
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,178.1
775773,Droitwich Park - Droitwich,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.85
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.11
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,36.56
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,38.27
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,45.45
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.97
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.39
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.42
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.88
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,40.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,41.95
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,44.69
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
775773,Droitwich Park - Droitwich,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.36
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.61
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.69
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,40.0
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,32.53
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,40.27
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,41.65
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
775773,Droitwich Park - Droitwich,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.54
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.91
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.0
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.59
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.2
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,39.7
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,37.61
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,42.79
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,43.39
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,179.2
775773,Droitwich Park - Droitwich,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.48
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.19
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.06
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,39.4
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,33.17
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,40.59
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.85
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.3
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.99
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.79
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.95
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,39.1
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
