Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,28.85
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,42.75
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
775773,Droitwich Park - Droitwich,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.74
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.75
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.8
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,32.29
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,37.32
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,42.81
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
775773,Droitwich Park - Droitwich,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.8
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.99
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.36
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.69
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.1
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.58
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,38.5
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,37.94
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,40.33
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,46.6
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,167.4
775773,Droitwich Park - Droitwich,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,195.6
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.32
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.26
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,38.2
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,29.9
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,32.51
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,40.36
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.1
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.74
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.2
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.7
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,31.93
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,36.18
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,37.32
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.27
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.64
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.9
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,37.3
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,33.88
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,39.42
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,38.67
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
775773,Droitwich Park - Droitwich,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.04
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.88
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,36.87
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,43.28
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,40.5
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
775773,Droitwich Park - Droitwich,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.69
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.4
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,36.1
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,40.96
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
775773,Droitwich Park - Droitwich,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.62
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.0
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,51.32
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,44.38
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,212.1
775773,Droitwich Park - Droitwich,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.26
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
