Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.5
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,31.06
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,47.09
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,41.42
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
775773,Droitwich Park - Droitwich,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.34
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.75
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.1
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,29.49
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,46.66
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,38.71
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
775773,Droitwich Park - Droitwich,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.6
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.7
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,33.08
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,39.36
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,41.89
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
775773,Droitwich Park - Droitwich,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.33
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.46
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.7
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,32.74
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,44.31
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,47.6
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.21
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.88
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,34.15
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,44.57
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,42.48
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
775773,Droitwich Park - Droitwich,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.58
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.72
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,32.61
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,41.46
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,42.22
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
775773,Droitwich Park - Droitwich,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.62
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.68
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,31.87
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,37.74
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,41.03
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
775773,Droitwich Park - Droitwich,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,171.1
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.05
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.68
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,30.96
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,41.67
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,42.89
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
775773,Droitwich Park - Droitwich,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.56
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.92
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.76
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,31.95
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,47.17
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,46.88
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,196.3
775773,Droitwich Park - Droitwich,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.5
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
