Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,30.96
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,42.66
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,41.58
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.2
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.23
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,27.43
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,44.42
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,41.66
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.83
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,30.36
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,42.34
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,39.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,175.7
775773,Droitwich Park - Droitwich,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.29
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.77
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,28.4
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,41.78
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,42.67
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
775773,Droitwich Park - Droitwich,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.45
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,25.33
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,37.76
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,41.84
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
775773,Droitwich Park - Droitwich,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.27
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.17
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.39
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.27
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,43.79
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,45.26
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,184.2
775773,Droitwich Park - Droitwich,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,189.1
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.94
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.32
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,35.1
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,42.75
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,39.15
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
775773,Droitwich Park - Droitwich,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.39
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.62
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,38.5
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,38.49
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,36.82
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.79
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.31
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,38.78
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,40.5
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,37.62
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.24
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
