Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,34.66
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,39.9
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,38.96
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
775773,Droitwich Park - Droitwich,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.19
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,34.43
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,42.89
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,42.15
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,175.2
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.98
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.3
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,38.28
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,50.58
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,46.18
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,208.4
775773,Droitwich Park - Droitwich,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.19
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.39
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.94
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,39.28
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,44.71
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,47.33
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.34
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.15
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.74
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.36
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.7
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.52
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,44.93
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,54.25
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,50.59
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,224.7
775773,Droitwich Park - Droitwich,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,211.8
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.94
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.88
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,36.67
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,43.75
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,46.55
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
775773,Droitwich Park - Droitwich,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,194.3
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.56
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.92
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.24
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.92
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,42.96
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,41.76
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,47.59
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,174.8
775773,Droitwich Park - Droitwich,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,199.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.01
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.46
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.75
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,38.53
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,43.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,44.29
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,179.6
775773,Droitwich Park - Droitwich,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.78
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
