Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,40.86
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,45.71
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,189.3
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.64
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,35.55
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,40.89
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,49.21
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,169.2
775773,Droitwich Park - Droitwich,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,203.3
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,34.82
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,41.52
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,46.67
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,34.94
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,40.83
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,46.5
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
775773,Droitwich Park - Droitwich,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,196.3
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.27
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,33.42
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,40.42
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,39.11
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.48
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,36.74
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,43.82
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,43.1
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,185.1
775773,Droitwich Park - Droitwich,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.24
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,31.47
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,35.12
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,48.83
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,207.0
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.29
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,28.08
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,37.23
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,42.74
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,35.44
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,43.09
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,53.89
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,224.1
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.2
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
