Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,31.11
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,39.5
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,47.11
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
775773,Droitwich Park - Droitwich,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,198.7
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.27
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,29.14
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,44.19
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,43.58
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.18
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,25.28
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.43
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,32.48
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
775773,Droitwich Park - Droitwich,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.35
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,26.49
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,30.36
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,27.02
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.37
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,29.89
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,25.67
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,25.87
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,41.06
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.2
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.07
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,26.27
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,28.01
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,47.48
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
775773,Droitwich Park - Droitwich,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,25.79
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,29.12
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,45.41
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
775773,Droitwich Park - Droitwich,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,189.7
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,25.99
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,26.3
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,44.32
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,186.4
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
