Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,25.64
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,24.48
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,45.31
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
775773,Droitwich Park - Droitwich,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,38.53
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,21.58
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.37
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,38.26
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,21.72
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,22.73
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,38.3
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,35.82
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,22.91
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,18.64
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,35.99
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,24.76
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,35.83
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.6
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,19.32
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,22.86
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.06
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,36.1
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
