Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,22.2
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,36.9
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,19.06
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,37.03
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,23.64
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,36.47
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,36.29
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,24.72
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,24.17
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,36.49
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,25.2
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,22.47
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,37.09
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,25.87
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,20.21
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,36.77
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,24.84
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
