Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,25.83
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,36.57
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,25.9
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,35.98
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,25.09
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,35.07
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.75
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,35.01
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,23.4
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,23.02
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,34.91
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,23.22
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,23.56
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,36.38
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.73
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,24.01
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,36.81
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.11
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,35.46
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,24.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,45.3
