Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,23.88
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,37.33
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,24.4
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,18.7
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,37.32
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.89
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,36.81
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.7
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.04
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,37.83
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,30.64
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,24.39
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.88
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,30.18
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,22.71
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,31.11
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,22.24
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,33.61
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,32.91
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,20.93
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,26.15
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
