Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,31.23
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,24.08
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,31.9
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,22.95
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,25.98
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,31.79
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.6
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,26.44
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.8
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,36.35
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,25.43
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,25.18
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,32.89
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,23.17
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.72
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,32.8
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,24.16
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,32.33
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,25.5
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,25.34
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
775773,Droitwich Park - Droitwich,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,31.61
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,21.42
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.17
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,33.43
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,25.79
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,25.25
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,42.6
