Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,33.2
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,24.52
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,27.4
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
775773,Droitwich Park - Droitwich,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,34.71
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,24.63
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,28.99
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,36.09
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,25.34
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,30.96
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,36.04
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,25.13
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.6
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
775773,Droitwich Park - Droitwich,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,37.62
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,27.12
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,34.28
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,38.03
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.1
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.76
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
775773,Droitwich Park - Droitwich,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,38.56
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,26.73
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.49
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.7
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,40.41
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,26.93
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,30.82
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
