Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,35.7
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,41.52
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,37.58
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,36.61
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.3
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,35.8
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,43.7
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,37.07
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,33.99
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
775773,Droitwich Park - Droitwich,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,35.9
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,42.91
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,36.94
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,33.57
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.3
775773,Droitwich Park - Droitwich,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.39
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,36.0
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,42.88
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,38.16
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,34.37
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,42.26
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,38.93
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.55
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
775773,Droitwich Park - Droitwich,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,36.2
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,43.68
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,38.68
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,42.23
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.85
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
775773,Droitwich Park - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,36.5
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,44.3
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,38.62
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,43.16
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,36.7
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,43.5
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,40.74
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,40.28
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
775773,Droitwich Park - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
