Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,36.7
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,46.45
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,39.33
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,46.78
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,45.56
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,37.67
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,45.6
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.5
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
775773,Droitwich Park - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.9
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,37.0
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,41.29
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,34.92
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,40.78
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.6
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
775773,Droitwich Park - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.75
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.54
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,44.72
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,48.7
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.6
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.73
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,45.74
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,49.47
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,190.9
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
775773,Droitwich Park - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.01
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,48.18
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,37.53
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,44.63
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,202.3
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
775773,Droitwich Park - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.93
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.7
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,46.52
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,38.76
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,43.56
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.1
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.4
775773,Droitwich Park - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.6
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,37.0
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,46.65
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,47.34
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,41.63
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,67.9
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,196.8
775773,Droitwich Park - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.71
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,37.0
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
