Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,43.86
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,39.32
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,43.98
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,182.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,37.0
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,43.26
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,34.19
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,41.26
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
775773,Droitwich Park - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.2
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,42.99
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,35.78
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,43.26
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.1
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,42.33
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,38.11
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,44.28
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,176.8
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
775773,Droitwich Park - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.98
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.08
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,37.3
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,35.85
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,35.82
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,38.39
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
775773,Droitwich Park - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.88
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.28
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.65
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.5
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.85
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,37.2
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,48.16
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,48.57
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
775773,Droitwich Park - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,205.0
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.36
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,37.0
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,40.31
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,35.94
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.96
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.9
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,41.88
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,175.9
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.61
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.7
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.77
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.38
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.6
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,43.34
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,38.76
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,36.77
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,183.6
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
775773,Droitwich Park - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,157.1
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.32
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.48
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
