Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.97
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.5
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,40.04
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,36.21
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
775773,Droitwich Park - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.05
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.71
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.8
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.5
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,37.04
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,34.77
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,38.97
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.12
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.4
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.54
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.32
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.55
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.19
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,36.3
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,38.73
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,47.54
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
775773,Droitwich Park - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,198.7
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.77
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.13
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.87
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,36.0
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,36.71
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,45.66
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,190.4
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.86
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.9
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.14
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.7
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.94
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,43.32
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,38.2
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,48.62
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,69.6
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,203.1
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.51
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.03
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.42
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.57
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.12
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.4
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,43.4
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,39.32
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,45.34
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.11
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.94
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.55
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.07
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.84
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.2
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,38.56
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,38.02
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,43.21
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.48
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.9
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,40.02
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,37.73
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,40.49
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.59
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.78
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,43.01
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,38.87
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.23
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.7
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.48
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.1
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
