Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.04
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.8
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,47.1
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,44.64
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,33.67
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,196.4
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
775773,Droitwich Park - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.94
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.14
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.48
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.72
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.7
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.65
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.5
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,46.08
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,43.14
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,35.73
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,192.5
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
775773,Droitwich Park - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.91
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,40.05
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,36.52
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,34.41
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.08
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.18
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,35.57
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,38.61
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,35.64
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.0
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,39.41
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,37.2
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,40.52
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
775773,Droitwich Park - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.77
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.57
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.07
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.1
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.22
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,30.05
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,40.4
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,45.02
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
775773,Droitwich Park - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.05
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,28.22
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,40.21
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,38.14
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,37.43
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,42.72
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.21
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.66
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.25
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,40.52
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,36.33
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,50.32
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.58
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
