Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.57
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.83
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.18
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.48
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,42.86
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,46.47
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,46.58
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.2
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,194.1
775773,Droitwich Park - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.39
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,33.85
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,43.23
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,45.47
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,189.2
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.9
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.64
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,27.05
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,40.35
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,43.05
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,64.5
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
775773,Droitwich Park - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.41
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,29.07
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,43.46
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,43.99
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.73
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,33.76
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,44.28
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,43.15
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,184.4
775773,Droitwich Park - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.07
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.33
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,30.17
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,44.69
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,44.72
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,186.7
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.17
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.33
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.3
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,35.64
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,41.6
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,45.53
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.08
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.51
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,28.91
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,40.56
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,47.87
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,169.2
775773,Droitwich Park - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,200.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.13
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.5
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
