Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,29.86
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,40.12
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,52.87
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
775773,Droitwich Park - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,221.0
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.21
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,32.83
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,41.47
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,54.63
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,226.4
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.68
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.43
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.98
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,37.71
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,40.61
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,47.32
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.88
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.45
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,41.12
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,40.93
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,50.01
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.2
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,208.5
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.69
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.52
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,35.47
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,37.7
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,50.15
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,209.1
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.27
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.19
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.43
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,34.03
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,45.92
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,54.29
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,192.9
775773,Droitwich Park - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,227.3
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,34.27
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,46.34
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,47.45
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,194.0
775773,Droitwich Park - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,197.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.67
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.58
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.95
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.73
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,35.59
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,45.13
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,48.28
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,189.2
775773,Droitwich Park - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.4
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.39
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.07
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.13
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.71
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,37.87
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,49.58
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,47.15
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,206.8
775773,Droitwich Park - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.1
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.85
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.83
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.78
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.8
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
