Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,36.34
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,43.45
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,54.2
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
775773,Droitwich Park - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.77
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,36.6
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,42.7
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,54.42
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,227.5
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.61
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.62
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,38.78
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,48.28
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,58.22
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.5
775773,Droitwich Park - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,243.0
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.65
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.45
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.14
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,42.98
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,40.12
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,58.51
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,179.6
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,244.4
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.58
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.43
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,40.23
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,37.72
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,54.94
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,232.5
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.64
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.08
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,36.91
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,34.84
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,60.04
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
775773,Droitwich Park - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,253.7
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.37
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,35.06
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,34.84
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,56.0
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,235.9
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.59
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,35.3
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,54.69
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
775773,Droitwich Park - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.77
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.38
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.55
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,35.25
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,50.35
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,212.4
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.95
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.55
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
