Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,37.62
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,36.99
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,48.55
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,204.3
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,37.89
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,37.33
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,48.66
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,35.79
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,37.51
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,46.28
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
775773,Droitwich Park - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.16
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,32.99
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,44.44
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,40.93
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
775773,Droitwich Park - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.51
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,30.35
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,40.32
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,44.61
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,169.3
775773,Droitwich Park - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.07
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.62
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,33.38
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,41.08
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,50.9
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,213.1
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,34.24
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,31.14
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,38.05
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
775773,Droitwich Park - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,29.93
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,28.56
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,38.48
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
775773,Droitwich Park - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.05
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,26.12
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,36.49
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
