Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,27.08
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,25.58
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,32.31
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,26.38
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,28.67
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,34.03
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
775773,Droitwich Park - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,27.34
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,34.31
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,126.2
775773,Droitwich Park - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,27.05
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,25.66
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,32.18
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,26.6
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,23.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,28.01
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,24.77
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,21.93
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,22.47
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
