Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,21.67
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.88
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,23.49
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,21.42
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,19.15
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.2
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,21.32
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,24.4
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,21.65
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,22.53
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.26
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.5
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,22.48
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,21.93
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.57
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,21.16
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,21.05
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
