Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.2
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.95
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,22.28
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,22.24
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,26.12
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,22.64
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,26.31
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.03
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.7
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,25.43
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,20.29
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,22.6
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.85
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,22.77
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.52
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,21.39
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
