Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,23.95
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.35
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,22.87
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.45
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,23.25
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,21.86
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,23.31
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,20.2
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.29
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.27
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.0
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,22.23
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,26.69
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,25.27
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,23.8
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.25
