Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,23.81
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,24.25
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.1
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,24.78
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.58
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.75
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,25.77
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,24.91
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,25.76
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.46
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
775773,Droitwich Park - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,25.69
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,21.39
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.45
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,27.13
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.93
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.07
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
