Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,27.32
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,21.79
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,24.17
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,25.36
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,24.61
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,26.56
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,22.27
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,24.21
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,26.98
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.97
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.17
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.98
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,33.36
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
775773,Droitwich Park - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,27.13
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,25.24
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,32.55
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,26.58
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,27.97
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,27.94
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
775773,Droitwich Park - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,27.77
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,26.52
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.2
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
775773,Droitwich Park - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,30.29
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,26.41
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.15
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
775773,Droitwich Park - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
