Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.67
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,32.35
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,27.74
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
775773,Droitwich Park - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,33.02
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,31.63
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.16
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
775773,Droitwich Park - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.31
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.3
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,33.43
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
775773,Droitwich Park - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,32.69
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,29.27
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,32.44
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,35.24
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,32.33
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,34.7
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
775773,Droitwich Park - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,36.07
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.01
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
775773,Droitwich Park - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,35.88
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,30.09
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,37.64
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
775773,Droitwich Park - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,36.93
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,33.38
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,34.71
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
775773,Droitwich Park - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,35.02
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,31.34
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,39.68
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
775773,Droitwich Park - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.1
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
