Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,38.32
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,31.77
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,36.86
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,35.67
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,28.37
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,36.23
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
775773,Droitwich Park - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,34.02
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,30.72
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,34.61
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
775773,Droitwich Park - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,32.4
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,34.26
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,37.37
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,32.76
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,34.62
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.68
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,33.71
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,35.19
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,35.48
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
775773,Droitwich Park - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,37.77
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,34.64
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,38.03
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,40.07
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,39.51
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
