Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,38.05
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,41.55
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,35.77
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
775773,Droitwich Park - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.53
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.24
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.61
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,44.21
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,43.39
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,45.68
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
775773,Droitwich Park - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.12
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,39.86
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,36.55
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,45.86
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,193.2
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.24
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.86
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.8
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,38.55
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,38.57
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,43.65
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
775773,Droitwich Park - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.93
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,35.45
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,38.04
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,43.92
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
775773,Droitwich Park - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.05
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,31.7
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,36.97
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,46.69
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,195.3
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.93
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,34.86
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,38.32
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,37.46
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.09
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.22
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.17
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,36.11
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,31.73
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,38.14
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,37.89
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,35.12
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.96
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.92
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
